Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,24.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,25.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,15.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,25.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,25.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,14.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,27.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,15.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,27.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,20.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,17.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,19.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,17.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,27.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,114.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,18.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,17.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,30.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,125.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,20.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,20.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,30.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
