Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,19.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,19.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,31.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,24.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,20.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,31.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,30.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,21.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,38.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,155.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,25.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,20.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,37.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,151.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,23.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,21.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,41.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,24.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,26.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,43.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,179.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,27.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,23.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,99.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,113.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,30.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,24.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,40.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
