Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,28.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,30.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,43.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,176.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,24.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,28.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,43.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,90.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,179.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,24.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,27.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,44.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,96.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,118.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,184.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,26.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,30.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,48.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,101.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,111.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,28.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,45.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,91.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,28.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,29.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,42.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,88.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,24.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,29.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,48.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,200.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,26.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,30.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,51.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,104.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,213.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
