Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,29.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,30.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,44.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,84.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,29.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,25.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,43.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,85.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,107.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,180.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,35.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,27.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,44.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,184.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,32.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,27.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,42.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,79.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,33.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,28.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,44.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,81.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,119.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,186.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,31.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,37.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,45.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,158.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,187.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,40.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,37.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,47.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,166.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,155.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,198.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,46.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,37.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,55.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,88.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,193.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.7
