Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,229.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,47.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,37.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,55.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,198.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,230.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,49.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,33.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,46.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,80.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,205.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,42.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,35.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,51.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,88.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,213.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,48.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,36.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,48.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,201.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,203.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,45.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,45.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,45.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,189.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,36.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,40.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,170.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,185.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,38.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,50.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,43.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,39.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,53.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,86.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,178.3
