Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,163.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,217.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,43.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,39.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,46.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,179.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,189.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,39.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,44.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,190.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,56.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,35.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,41.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,173.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,57.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,41.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,42.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,232.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,54.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,40.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,222.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,164.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,39.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,38.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,38.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,162.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,36.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,36.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,37.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,39.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,162.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,184.3
