Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,41.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,33.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,169.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,41.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,36.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,31.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,43.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,36.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,38.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,176.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,150.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,36.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,33.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,35.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,43.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,144.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,178.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,40.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,39.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,35.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,41.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,34.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,142.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,153.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,39.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,29.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,28.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,160.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
