Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,29.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,25.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,110.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,30.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,30.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,35.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,25.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,33.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,33.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,24.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,30.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,34.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,25.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,32.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,143.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,110.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,30.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,30.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,33.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,127.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,139.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,30.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,32.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,34.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,32.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,29.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,36.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.8
