Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,35.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,34.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,35.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,145.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,146.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,34.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,36.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,44.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,36.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,37.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,183.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,44.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,38.81
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,36.75
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,185.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,160.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,36.26
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,35.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,149.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,36.89
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,33.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,36.73
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,153.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,39.76
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,30.78
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,41.37
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,173.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,42.62
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,29.24
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,46.94
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,88.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,175.7
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,194.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
