Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,23.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,24.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,25.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,24.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,23.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,24.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,22.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,23.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,28.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,15.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,22.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,26.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,15.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,23.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,16.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,24.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,31.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,18.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,24.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,17.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,27.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,31.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,112.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
