Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,18.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,24.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,35.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,24.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,25.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,29.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,27.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,30.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,22.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,26.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,34.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,95.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,20.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,33.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,37.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,153.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,21.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,32.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,37.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,82.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,27.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,34.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,40.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,27.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,34.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,168.3
