Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,28.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,37.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,43.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,177.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,33.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,36.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,40.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,168.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,31.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,30.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,47.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,90.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,194.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,29.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,23.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,44.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,100.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,184.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,27.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,40.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,34.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,25.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,43.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,180.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,42.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,84.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,177.1
