Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,29.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,25.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,44.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,184.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,29.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,31.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,41.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,170.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,29.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,34.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,47.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,83.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,194.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,32.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,49.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,204.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,36.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,52.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,153.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,217.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,36.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,28.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,50.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,152.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,207.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,37.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,28.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,48.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,201.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,34.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,29.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,46.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,193.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
