Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,32.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,35.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,48.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,202.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,30.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,50.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,210.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,32.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,38.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,47.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,82.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,30.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,45.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,166.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,189.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,31.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,42.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,52.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,177.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,217.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,30.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,40.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,49.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,92.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,166.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,206.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,34.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,45.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,57.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,99.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,187.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,239.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,47.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,54.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,196.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,228.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
