Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,40.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,40.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,52.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,169.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,219.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,38.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,39.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,53.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,224.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,41.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,46.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,49.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,68.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,172.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,194.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,205.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,46.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,45.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,49.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,194.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,191.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,207.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,41.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,45.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,50.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,172.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,191.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,210.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,37.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,47.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,41.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,196.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,174.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,41.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,36.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,37.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,171.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,158.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,39.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,169.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,165.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
