Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,41.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,42.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,174.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,192.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,175.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,42.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,35.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,32.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,174.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,146.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,38.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,39.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,33.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,158.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,40.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,41.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,38.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,171.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,160.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,43.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,37.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,179.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,170.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,45.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,39.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,37.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,185.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,163.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,36.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,31.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,28.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,34.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,28.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,31.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
