Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,37.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,41.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,153.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,173.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,36.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,28.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,32.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,151.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,120.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,38.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,32.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,31.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,159.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,41.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,27.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,29.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,170.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,35.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,34.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,37.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,38.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,29.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,39.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,38.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,31.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,38.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,38.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,33.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,139.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.22
