Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,39.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,31.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,161.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,155.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,48.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,31.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,45.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,75.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,198.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,129.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,187.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,52.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,31.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,41.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,211.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,168.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,40.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,37.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,41.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,59.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,38.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,38.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,158.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,162.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,156.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,31.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,30.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,129.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,134.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,30.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,26.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,45.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,186.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,30.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,27.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,47.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,195.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
