Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,38.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,30.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,56.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,233.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,42.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,31.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,51.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,211.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,27.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,46.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,191.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,42.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,33.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,47.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,175.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,193.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,48.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,32.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,91.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,199.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,132.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,199.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,48.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,26.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,48.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,102.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,199.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,109.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,198.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,41.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,31.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,46.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,171.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,131.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,192.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,54.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,46.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,93.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,223.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,189.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
