Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,44.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,33.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,41.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,181.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,43.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,39.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,35.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,178.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,161.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,47.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,40.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,69.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,192.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,167.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,41.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,31.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,46.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,170.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,190.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,42.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,27.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,42.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,176.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,40.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,22.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,42.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,83.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,163.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,37.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,46.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,187.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,35.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,31.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,38.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,157.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
