Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,29.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,41.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,168.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,31.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,28.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,36.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,151.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,35.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,129.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,200.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,34.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,24.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,41.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,169.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,36.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,23.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,49.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,203.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,30.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,24.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,42.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,177.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,29.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,30.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,39.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,26.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,25.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,44.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,86.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
