Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,28.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,27.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,43.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,77.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,180.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,32.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,32.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,40.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,168.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,32.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,31.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,31.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,31.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,36.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,29.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,131.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,22.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,31.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,130.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,18.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,23.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,35.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,21.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,19.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,41.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,173.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,24.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,21.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,39.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,164.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
