Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,22.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,25.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,35.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,62.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,24.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,31.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,22.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,22.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,34.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,144.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,16.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,33.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,136.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,21.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,37.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,19.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,38.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,20.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,18.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,31.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
