Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,16.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,18.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,31.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,17.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,29.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,16.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,18.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,31.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,15.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,17.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,30.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,123.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,17.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,32.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,134.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,14.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,17.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,32.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,19.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,30.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,21.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,124.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,41.9
