Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,24.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,23.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,32.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,100.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,18.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,26.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,32.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,87.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,22.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,24.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,37.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,14.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,16.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,32.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,14.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,32.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,13.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,17.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,29.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,14.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,18.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,34.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,140.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,13.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,16.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
