Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,23.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,17.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,31.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,23.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,30.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,97.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,113.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,33.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,23.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,29.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,33.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,138.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,23.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,29.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,31.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,22.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,29.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,32.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,95.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,24.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,33.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,25.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,31.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,33.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.5
