Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,24.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,31.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,35.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,143.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,26.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,26.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,25.61
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,24.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,30.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,128.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,24.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,25.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,34.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,24.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,25.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,33.25
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,103.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,137.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,27.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,34.88
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,143.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,25.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,27.69
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,37.28
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.84
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
