Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,24.52
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,28.03
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,37.35
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
930394,SUNNYSIDE LANE BALSM,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,25.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,32.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,35.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,33.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,155.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,30.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,34.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,40.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,167.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,19.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,23.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,38.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,37.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,20.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,23.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,36.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,98.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,19.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,37.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,92.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
