Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,18.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,22.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,21.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,24.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,41.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,170.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,21.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,26.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,38.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,20.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,27.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,38.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,159.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,21.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,33.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,41.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,21.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,35.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,45.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,22.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,36.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,42.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,171.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,25.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,28.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,45.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,88.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
