Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,33.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,29.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,49.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,204.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,29.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,33.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,46.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,192.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,26.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,33.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,44.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,184.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,26.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,42.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,86.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,177.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,28.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,35.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,40.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,78.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,121.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,167.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,30.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,34.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,40.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,168.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,25.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,34.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,39.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,144.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,24.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,32.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,43.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,91.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,179.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
