Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,25.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,39.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,82.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,26.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,35.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,89.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,147.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,189.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,35.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,44.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,184.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,52.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,27.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,44.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,148.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,28.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,31.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,43.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,80.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,182.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,31.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,37.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,41.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,173.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,36.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,39.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,44.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,183.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
