Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,37.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,38.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,38.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,161.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,37.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,39.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,47.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,165.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,50.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,161.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,211.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,43.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,41.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,47.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,199.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,42.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,42.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,49.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,208.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,46.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,48.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,214.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,41.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,49.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,49.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,174.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,205.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,205.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,42.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,51.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,53.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,213.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
