Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,40.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,49.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,51.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,169.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,215.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,42.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,49.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,184.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,204.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,47.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,52.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,175.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,199.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,216.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,39.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,44.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,51.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,163.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,185.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,213.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,40.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,40.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,50.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,210.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,39.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,45.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,47.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,166.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,189.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,199.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,43.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,35.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,46.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,180.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,192.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,34.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,46.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,144.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,193.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,53.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
