Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,46.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,33.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,47.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,193.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,197.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,38.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,30.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,47.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,197.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,46.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,28.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,46.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,78.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,192.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,192.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,43.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,29.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,48.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,40.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,29.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,43.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,169.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,40.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,31.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,39.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,40.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,31.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,45.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,169.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,187.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,29.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,27.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,42.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,176.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
