Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,29.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,28.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,162.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,32.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,39.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,39.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,136.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,166.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,35.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,41.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,149.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,97.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,35.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,26.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,42.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,35.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,25.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,34.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,145.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,108.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,35.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,34.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,145.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,37.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,22.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,38.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,39.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,32.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,58.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
