Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,29.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,33.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,36.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,59.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,138.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,30.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,30.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,34.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,27.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,30.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,34.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,27.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,37.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,144.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,43.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,33.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,176.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,36.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,32.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,43.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,34.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,26.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,47.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,84.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,195.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,46.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,50.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,190.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,206.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
