Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,37.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,25.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,52.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,94.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,155.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,213.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,35.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,25.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,53.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,107.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,220.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,42.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,26.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,45.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,173.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,187.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,49.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,45.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,200.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,188.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,36.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,33.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,40.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,153.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,137.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,166.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,37.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,25.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,28.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,42.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,137.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,36.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,25.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,45.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,80.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
