Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,41.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,27.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,42.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,114.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,41.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,33.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,214.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,47.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,27.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,52.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,195.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,214.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,39.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,33.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,208.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,38.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,75.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,160.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,43.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,21.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,41.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,96.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,177.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,39.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,26.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,172.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,34.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,40.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,78.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
