Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,37.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,22.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,39.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,163.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,40.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,39.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,40.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,23.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,37.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,166.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,37.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,22.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,36.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,35.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,24.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,35.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,146.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,30.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,25.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,44.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,186.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,30.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,22.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,95.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,198.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,30.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,23.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,56.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,119.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,128.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,231.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
