Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,37.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,20.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,47.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,195.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,34.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,22.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,42.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,142.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,176.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,29.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,25.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,37.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,68.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,30.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,24.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,39.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,34.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,35.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,33.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,25.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,38.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,161.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,31.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,24.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,40.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,169.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,31.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,31.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,45.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,189.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
