Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,21.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,41.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,82.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,100.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,172.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,23.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,21.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,43.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,178.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,27.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,24.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,32.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,23.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,32.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,16.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,20.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,27.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,16.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,18.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,24.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,16.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,18.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,25.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,18.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,22.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
