Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,16.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,17.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,24.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,15.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,18.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,27.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,113.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,15.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,18.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,21.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,15.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,14.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,22.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,15.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,15.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,21.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,14.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,13.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,13.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,25.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
