Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,16.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,15.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,21.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,16.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,13.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,26.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,111.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,21.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,16.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,144.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,23.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,16.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,36.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,29.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,24.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,12.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,30.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,23.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,12.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,26.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,21.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,27.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
