Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,22.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,29.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,122.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,22.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,26.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,22.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,15.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,25.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,23.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,16.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,27.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,17.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,26.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,24.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,18.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,112.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,25.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,17.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,26.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,23.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
