Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,24.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,18.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,27.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,112.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,25.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,24.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,15.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,26.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,23.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,13.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,28.92
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,25.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,16.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,23.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,15.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,26.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,24.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,14.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,22.37
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,14.54
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,25.58
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
