Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,25.05
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,14.02
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,23.93
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,23.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,23.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,24.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,26.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,100.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,112.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,22.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,24.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,29.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,14.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,29.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,16.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,25.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,27.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,17.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,24.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,29.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,122.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,16.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,27.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,27.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
