Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,17.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,29.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,25.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,17.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,26.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,19.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,28.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,27.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,19.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,28.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,22.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,30.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,32.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,133.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,20.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,32.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,33.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,21.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,32.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
