Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,24.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,33.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,40.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,83.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,27.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,32.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,112.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,30.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,35.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,147.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,24.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,40.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,88.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,26.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,35.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,42.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,28.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,34.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,40.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,78.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,117.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,168.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,29.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,34.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,42.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,142.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,175.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,28.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,48.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
