Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,34.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,39.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,45.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,141.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,189.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,33.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,39.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,43.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,137.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,35.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,41.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,43.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,172.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,181.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,29.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,121.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,152.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,204.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,28.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,30.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,51.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,128.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,211.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,27.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,33.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,51.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,100.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,211.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,30.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,32.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,52.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,98.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,35.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,27.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,55.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,108.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,228.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
