Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,33.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,27.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,51.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,30.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,34.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,47.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,198.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,29.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,35.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,46.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,31.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,35.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,47.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,198.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,33.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,41.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,51.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,91.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,173.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,39.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,37.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,50.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,209.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,36.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,60.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,118.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,252.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,37.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,34.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,53.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,100.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,225.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
