Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,33.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,33.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,138.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,199.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,36.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,38.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,43.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,161.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,45.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,37.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,39.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,189.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,39.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,39.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,194.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,164.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,42.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,33.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,36.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,174.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,153.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,35.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,30.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,40.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,148.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,126.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,35.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,34.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,40.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,39.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,40.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,168.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
