Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,43.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,38.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,42.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,177.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,42.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,44.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,40.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,176.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,183.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,43.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,41.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,170.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,179.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,175.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,44.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,38.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,35.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,180.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,159.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,149.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,35.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,36.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,36.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,144.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,149.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,38.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,33.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,45.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,189.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,34.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,50.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,144.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,207.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,30.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,29.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,40.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,167.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
