Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,31.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,28.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,43.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,177.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,28.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,41.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,28.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,24.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,34.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,30.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,20.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,35.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,32.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,21.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,37.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,23.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,37.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,85.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,154.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,160.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,32.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,25.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,34.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,68.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,136.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,37.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,23.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,34.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,148.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
