Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,33.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,24.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,31.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,141.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,33.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,38.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,162.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,29.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,23.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,36.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,30.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,40.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,34.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,32.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,37.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,142.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,40.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,35.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,151.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,41.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,34.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,173.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,163.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,46.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,33.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,190.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,143.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
