Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,47.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,37.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,30.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,196.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,42.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,34.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,32.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,177.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,42.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,26.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,30.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,177.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,28.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,33.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,41.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,25.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,173.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,46.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,26.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,29.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,191.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,114.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,41.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,37.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,30.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,173.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,89.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,41.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,43.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,33.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,170.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,178.2
