Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,34.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,29.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,28.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,32.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,25.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,32.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,35.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,24.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,30.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,38.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,38.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,86.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,159.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,161.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,34.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,22.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,35.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,77.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,143.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,39.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,40.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,164.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,170.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,33.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,22.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,30.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,33.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,26.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,35.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,60.4
