Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,112.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,148.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,32.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,33.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,36.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,32.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,27.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,42.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,179.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,28.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,23.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,84.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,118.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,175.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,36.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,24.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,48.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,202.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,30.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,27.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,44.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,36.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,104.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,37.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,27.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,41.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,174.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,29.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,20.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,38.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,76.9
