Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,24.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,24.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,36.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,152.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,23.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,18.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,34.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,36.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,22.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,21.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,143.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,20.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,29.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,36.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,23.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,29.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,35.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,124.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,151.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,22.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,21.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,36.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,152.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,22.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,17.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,38.03
