Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,157.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,37.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,157.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,16.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,23.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,36.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,89.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,17.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,18.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,36.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,86.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,17.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,30.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,17.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,19.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,17.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,31.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,17.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,23.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,32.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,132.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,19.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,19.36
