Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,18.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,16.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,30.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,15.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,14.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,32.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,15.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,16.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,31.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,34.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,15.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,15.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,30.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,69.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,125.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,30.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,70.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,17.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,14.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,31.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
