Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,15.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,32.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,20.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,21.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,18.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,40.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,167.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,17.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,39.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,19.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,41.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,14.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,15.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,36.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,13.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,34.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,80.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,13.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,31.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
