Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,12.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,14.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,31.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,14.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,14.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,32.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,17.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,14.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,33.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,75.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,23.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,14.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,16.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,15.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,34.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,14.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,18.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,35.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,13.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,19.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,38.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,90.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,155.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,14.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,17.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,37.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,91.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,151.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
