Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,15.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,17.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,36.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.93
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,14.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,18.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,37.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,91.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,18.83
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,37.89
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,89.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,153.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,17.63
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,38.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,15.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,35.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,89.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,15.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,16.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,16.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,16.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,35.14
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,83.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,23.56
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,17.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,38.92
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,80.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
