Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,24.73
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,101.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,179.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,24.15
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.95
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,42.08
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,99.0
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,99.6
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,171.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,23.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,25.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,23.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,28.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,101.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,23.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,18.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,29.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,124.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,27.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,15.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,26.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,26.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,30.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,18.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,28.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,120.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
